Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,10.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
562739,All Plant S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
562739,All Plant S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
562739,All Plant S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.3
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
562739,All Plant S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
562739,All Plant S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.53
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
562739,All Plant S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,10.6
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
562739,All Plant S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.44
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,10.7
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
562739,All Plant S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
