Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.74
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,10.8
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
562739,All Plant S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.7
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,10.9
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
562739,All Plant S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
562739,All Plant S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.74
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
562739,All Plant S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.68
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
562739,All Plant S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.69
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
562739,All Plant S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
562739,All Plant S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
562739,All Plant S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
