Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.45
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.96
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.68
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
562739,All Plant S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.03
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.74
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
562739,All Plant S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
562739,All Plant S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.63
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.47
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
562739,All Plant S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.79
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.75
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.4
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
562739,All Plant S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.01
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,11.2
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.38
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
562739,All Plant S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.7
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.69
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.55
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,11.3
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.05
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.85
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
562739,All Plant S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.29
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.63
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.83
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,11.4
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.16
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.15
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
562739,All Plant S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
