Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.03
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,11.5
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
562739,All Plant S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,11.5
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
562739,All Plant S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.45
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,11.6
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
562739,All Plant S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.45
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,11.7
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
562739,All Plant S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.66
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.23
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,11.7
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.66
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
562739,All Plant S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,11.7
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
562739,All Plant S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.38
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.28
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.24
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.16
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.53
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.46
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
562739,All Plant S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.37
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.48
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.17
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.9
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.95
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
562739,All Plant S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.11
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.45
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.99
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.41
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
