Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.73
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
562739,All Plant S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.57
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.45
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.9
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.15
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.53
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
562739,All Plant S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.97
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.13
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.5
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.93
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.68
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.17
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
562739,All Plant S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.35
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.9
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.87
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
562739,All Plant S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.69
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.91
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.79
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
562739,All Plant S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.83
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.7
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
562739,All Plant S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.68
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,11.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.28
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
562739,All Plant S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.61
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.38
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.9
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
562739,All Plant S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.13
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.13
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.0
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.26
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
562739,All Plant S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
