Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.41
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.54
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
562739,All Plant S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.58
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.2
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
562739,All Plant S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.3
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.5
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
562739,All Plant S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.6
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
562739,All Plant S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.6
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.43
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.7
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
562739,All Plant S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.99
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.47
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.85
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
562739,All Plant S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.48
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.55
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.08
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
562739,All Plant S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
