Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.96
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.83
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.35
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.9
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
562739,All Plant S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.93
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.77
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.13
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.9
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
562739,All Plant S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.1
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.04
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.31
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.9
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
562739,All Plant S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.83
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.84
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.99
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.85
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
562739,All Plant S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.86
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.81
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.1
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
562739,All Plant S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.41
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.51
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.68
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.7
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
562739,All Plant S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.26
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.39
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.53
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
562739,All Plant S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.92
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.7
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.67
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.4
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
562739,All Plant S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.26
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.98
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.04
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
