Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.27
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
562739,All Plant S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.23
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.64
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.86
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.8
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.73
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
562739,All Plant S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.58
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.42
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.63
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.62
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.71
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
562739,All Plant S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.61
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.4
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.69
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
562739,All Plant S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.28
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.32
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.44
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
562739,All Plant S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.06
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.13
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.17
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
562739,All Plant S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.13
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.37
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.25
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
562739,All Plant S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.08
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.22
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.14
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.5
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
562739,All Plant S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.1
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.11
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.06
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
