Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.5
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
562739,All Plant S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.01
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.1
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.3
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.69
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
562739,All Plant S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.99
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.03
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.2
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.97
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
562739,All Plant S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.96
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.26
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.25
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.1
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
562739,All Plant S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.83
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.1
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.1
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.9
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
562739,All Plant S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.46
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.62
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.79
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.8
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
562739,All Plant S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.63
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.66
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.6
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.62
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
562739,All Plant S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.56
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.63
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.62
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.4
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
562739,All Plant S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.96
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.06
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.12
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.2
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
