Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
562739,All Plant S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.35
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.52
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.48
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
562739,All Plant S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.03
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.04
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.16
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,10.9
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
562739,All Plant S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.94
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.81
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.89
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,10.7
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.68
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.02
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
562739,All Plant S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.0
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.28
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.08
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,10.5
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
562739,All Plant S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.75
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.0
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.98
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,10.3
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
562739,All Plant S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.39
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.67
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.66
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,10.1
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
562739,All Plant S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.54
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.75
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.72
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,9.9
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
562739,All Plant S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.06
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.21
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.02
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,9.8
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
562739,All Plant S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
