Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.14
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.23
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.06
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,9.6
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
562739,All Plant S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.04
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.08
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.01
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,9.6
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.08
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.93
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
562739,All Plant S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.48
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.36
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.22
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,9.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
562739,All Plant S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.88
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.57
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.47
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,9.5
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.73
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
562739,All Plant S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.54
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.25
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.27
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,9.4
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.56
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
562739,All Plant S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.85
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.7
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.82
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,9.3
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.44
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
562739,All Plant S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.54
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.52
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.81
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,9.3
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
562739,All Plant S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.41
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.38
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.63
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,9.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
562739,All Plant S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
