Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.45
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.59
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
562739,All Plant S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.81
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.8
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.08
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.88
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
562739,All Plant S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.83
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.03
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.29
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.73
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
562739,All Plant S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.93
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.89
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.21
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.9
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
562739,All Plant S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.65
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.47
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.03
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
562739,All Plant S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.5
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.54
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.94
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.57
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
562739,All Plant S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.11
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.24
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.54
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,9.1
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.91
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
562739,All Plant S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.5
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.68
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.82
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.43
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.57
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,9.2
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.16
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
562739,All Plant S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.97
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.3
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.68
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
