Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,9.3
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
562739,All Plant S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.83
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.22
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.59
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,9.4
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.56
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
562739,All Plant S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.41
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.74
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.18
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,9.4
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.99
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.11
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
562739,All Plant S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.92
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,9.5
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
562739,All Plant S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,9.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
562739,All Plant S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,9.6
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
562739,All Plant S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,9.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
562739,All Plant S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,9.7
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
562739,All Plant S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
