Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,9.8
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,9.7
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,9.8
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,9.8
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
562739,All Plant S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.39
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,9.9
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,9.9
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
562739,All Plant S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,10.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,10.1
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,10.1
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562739,All Plant S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
