Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,10.9
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,10.9
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.39
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,10.9
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
562739,All Plant S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
562739,All Plant S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
562739,All Plant S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
562739,All Plant S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,11.0
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
562739,All Plant S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
