Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
562739,All Plant S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,11.1
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,11.2
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
562739,All Plant S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,11.2
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
562739,All Plant S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.41
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,11.3
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
562739,All Plant S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,11.3
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
562739,All Plant S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,11.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
562739,All Plant S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
