Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,11.4
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
562739,All Plant S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,11.5
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
562739,All Plant S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.47
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,11.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,11.5
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
562739,All Plant S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,11.6
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
562739,All Plant S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.48
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
562739,All Plant S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.45
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
562739,All Plant S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.55
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
562739,All Plant S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.63
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
