Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
562739,All Plant S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.86
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
562739,All Plant S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.18
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.45
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
562739,All Plant S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.03
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.28
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
562739,All Plant S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.06
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
562739,All Plant S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.76
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
562739,All Plant S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.72
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
562739,All Plant S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.93
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.14
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
562739,All Plant S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.04
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
562739,All Plant S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
