Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.04
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
562739,All Plant S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.16
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
562739,All Plant S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.11
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.2
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
562739,All Plant S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
562739,All Plant S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.06
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.63
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.53
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
562739,All Plant S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-7.04
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.27
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.98
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
562739,All Plant S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.92
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.54
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.03
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
562739,All Plant S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.84
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.69
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
562739,All Plant S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
