Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.93
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
562739,All Plant S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.61
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.41
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.11
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
562739,All Plant S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.81
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.42
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
562739,All Plant S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.27
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
562739,All Plant S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
562739,All Plant S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.07
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.1
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.55
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.82
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
562739,All Plant S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.54
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.2
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
562739,All Plant S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.78
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.38
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.77
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.03
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.03
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
562739,All Plant S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
