Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.66
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.94
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.99
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.5
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
562739,All Plant S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.03
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.94
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.93
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.97
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
562739,All Plant S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.82
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.57
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.55
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
562739,All Plant S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.26
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.49
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.9
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.74
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.54
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.18
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.73
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
562739,All Plant S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.72
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.42
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.0
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.71
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
562739,All Plant S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.75
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.77
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.6
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.08
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.37
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
562739,All Plant S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.59
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.35
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
562739,All Plant S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.17
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.27
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.57
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.58
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
562739,All Plant S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.93
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.42
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.5
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
