Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.54
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.45
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.89
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.79
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
562739,All Plant S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.37
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.36
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.06
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.3
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.38
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
562739,All Plant S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.17
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.85
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.34
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
562739,All Plant S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.98
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
562739,All Plant S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.62
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.53
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.0
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.44
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.46
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
562739,All Plant S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.57
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.59
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.8
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.06
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.34
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.83
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
562739,All Plant S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.49
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.4
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.02
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.83
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.23
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
562739,All Plant S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.11
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
562739,All Plant S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.38
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.13
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.45
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
