Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.63
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.48
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
562739,All Plant S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.32
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.08
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.34
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.19
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.11
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
562739,All Plant S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.14
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.9
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
562739,All Plant S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.78
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
562739,All Plant S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.01
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
562739,All Plant S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.07
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.6
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.29
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
562739,All Plant S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.39
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.1
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.57
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
562739,All Plant S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
562739,All Plant S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
562739,All Plant S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
