Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
562739,All Plant S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.3
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.74
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
562739,All Plant S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.3
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.93
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.89
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
562739,All Plant S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.74
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.52
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.94
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
562739,All Plant S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
562739,All Plant S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
562739,All Plant S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.9
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
562739,All Plant S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.8
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
562739,All Plant S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
