Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.94
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
562739,All Plant S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.7
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
562739,All Plant S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
562739,All Plant S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.6
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
562739,All Plant S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
562739,All Plant S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.42
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
562739,All Plant S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.81
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.5
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
562739,All Plant S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.61
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.4
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
562739,All Plant S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
