Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
562739,All Plant S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.3
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
562739,All Plant S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.2
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
562739,All Plant S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
562739,All Plant S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
562739,All Plant S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
562739,All Plant S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
562739,All Plant S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
562739,All Plant S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.12
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
