Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
562739,All Plant S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
562739,All Plant S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
562739,All Plant S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.35
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
562739,All Plant S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
562739,All Plant S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
562739,All Plant S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.97
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
562739,All Plant S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
562739,All Plant S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
