Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.98
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
562739,All Plant S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.66
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
562739,All Plant S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
562739,All Plant S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
562739,All Plant S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
562739,All Plant S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
562739,All Plant S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
562739,All Plant S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
562739,All Plant S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
562739,All Plant S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.52
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
