Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
562739,All Plant S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
562739,All Plant S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
562739,All Plant S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
562739,All Plant S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
562739,All Plant S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
562739,All Plant S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
562739,All Plant S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
