Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
562739,All Plant S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
562739,All Plant S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
562739,All Plant S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
562739,All Plant S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
562739,All Plant S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
562739,All Plant S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
