Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
562739,All Plant S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
562739,All Plant S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
562739,All Plant S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
562739,All Plant S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
562739,All Plant S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
