Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
562739,All Plant S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
562739,All Plant S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
562739,All Plant S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
