Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
562739,All Plant S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
562739,All Plant S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.39
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
562739,All Plant S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
562739,All Plant S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
