Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
562739,All Plant S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
562739,All Plant S/S,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
562739,All Plant S/S,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
562739,All Plant S/S,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
562739,All Plant S/S,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
562739,All Plant S/S,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
