Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
562739,All Plant S/S,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.43
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
562739,All Plant S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
562739,All Plant S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
562739,All Plant S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
562739,All Plant S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.14
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
562739,All Plant S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
