Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
562739,All Plant S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
562739,All Plant S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
562739,All Plant S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.55
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
562739,All Plant S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.59
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
562739,All Plant S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.7
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,14.0
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
562739,All Plant S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.71
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,13.9
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
562739,All Plant S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,13.9
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
562739,All Plant S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,14.0
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
