Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
562739,All Plant S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.6
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.71
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
562739,All Plant S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.42
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
562739,All Plant S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.45
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
562739,All Plant S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.69
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.14
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
562739,All Plant S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.35
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.52
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
562739,All Plant S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.65
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.34
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
562739,All Plant S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.47
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.79
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
562739,All Plant S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.47
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.81
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
562739,All Plant S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
