Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.09
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.28
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.29
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.91
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.49
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.51
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
562739,All Plant S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.72
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.34
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.33
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.87
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.63
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.88
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
562739,All Plant S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.4
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.55
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
562739,All Plant S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.67
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.53
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.06
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
562739,All Plant S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.13
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.7
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.01
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
562739,All Plant S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.77
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
562739,All Plant S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.4
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.1
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.7
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.15
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.75
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
562739,All Plant S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.02
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.27
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.6
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.34
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.42
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
562739,All Plant S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
