Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.65
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.3
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.39
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.47
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.71
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
562739,All Plant S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.1
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.72
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.55
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.81
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.2
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
562739,All Plant S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.86
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.76
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.4
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.8
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.4
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
562739,All Plant S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.19
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.0
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.2
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.74
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.21
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.5
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,14.3
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.91
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
562739,All Plant S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.75
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.2
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.35
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.08
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
562739,All Plant S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.96
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.08
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.05
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
562739,All Plant S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.78
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.38
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.97
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.75
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
562739,All Plant S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.32
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.12
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.52
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
562739,All Plant S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
