Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,14.1
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.25
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
562739,All Plant S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,14.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
562739,All Plant S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,14.5
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.49
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
562739,All Plant S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
562739,All Plant S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
562739,All Plant S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
562739,All Plant S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.28
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.2
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.02
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.91
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
562739,All Plant S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
562739,All Plant S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
