Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
562739,All Plant S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
562739,All Plant S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
562739,All Plant S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
562739,All Plant S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
562739,All Plant S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
562739,All Plant S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
562739,All Plant S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
562739,All Plant S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
