Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
562739,All Plant S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.02
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
562739,All Plant S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
562739,All Plant S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
562739,All Plant S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
562739,All Plant S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
562739,All Plant S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
562739,All Plant S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
562739,All Plant S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
