Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
562739,All Plant S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
562739,All Plant S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
562739,All Plant S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
562739,All Plant S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
562739,All Plant S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
562739,All Plant S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
562739,All Plant S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
562739,All Plant S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
