Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
562739,All Plant S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
562739,All Plant S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
562739,All Plant S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
562739,All Plant S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
562739,All Plant S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
562739,All Plant S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
562739,All Plant S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
562739,All Plant S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
