Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
562739,All Plant S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
562739,All Plant S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,14.8
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
562739,All Plant S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
562739,All Plant S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.65
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
562739,All Plant S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
562739,All Plant S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
562739,All Plant S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
562739,All Plant S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
