Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
562739,All Plant S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
562739,All Plant S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
562739,All Plant S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
562739,All Plant S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
562739,All Plant S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
562739,All Plant S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.3
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
562739,All Plant S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,14.9
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
562739,All Plant S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.23
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,15.0
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
562739,All Plant S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
