Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,15.1
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
562739,All Plant S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
562739,All Plant S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
562739,All Plant S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
562739,All Plant S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
562739,All Plant S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
562739,All Plant S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
562739,All Plant S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
562739,All Plant S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
