Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.35
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
562739,All Plant S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
562739,All Plant S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
562739,All Plant S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.3
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.16
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
562739,All Plant S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.62
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
562739,All Plant S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
