Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
562739,All Plant S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
562739,All Plant S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.12
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
562739,All Plant S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
562739,All Plant S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
562739,All Plant S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.19
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
562739,All Plant S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.43
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
562739,All Plant S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.53
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
