Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
562739,All Plant S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.99
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
562739,All Plant S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.49
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
562739,All Plant S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
562739,All Plant S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
562739,All Plant S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
562739,All Plant S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
562739,All Plant S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.58
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
562739,All Plant S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
562739,All Plant S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
