Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
562739,All Plant S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.66
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
562739,All Plant S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
562739,All Plant S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.66
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
562739,All Plant S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.11
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.99
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.2
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
562739,All Plant S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.73
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
562739,All Plant S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
562739,All Plant S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
562739,All Plant S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
