Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
562739,All Plant S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
562739,All Plant S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
562739,All Plant S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
562739,All Plant S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
562739,All Plant S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.54
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
562739,All Plant S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
562739,All Plant S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
562739,All Plant S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.85
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
