Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
562739,All Plant S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
562739,All Plant S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.74
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.85
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
562739,All Plant S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.53
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.51
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
562739,All Plant S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.11
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
562739,All Plant S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
562739,All Plant S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.43
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.7
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
562739,All Plant S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.85
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
562739,All Plant S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.27
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
