Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
562739,All Plant S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.37
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.43
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.73
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
562739,All Plant S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.56
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.12
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.96
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,17.1
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
562739,All Plant S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.55
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.2
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
562739,All Plant S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.18
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.57
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.4
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.44
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.4
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
562739,All Plant S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.12
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.62
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.04
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
562739,All Plant S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.46
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.58
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.07
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.1
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
562739,All Plant S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.37
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.32
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,17.0
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.6
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
562739,All Plant S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.11
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
562739,All Plant S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
