Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.39
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
562739,All Plant S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,16.9
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
562739,All Plant S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.22
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.81
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.67
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
562739,All Plant S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.81
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.85
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.02
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.53
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
562739,All Plant S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.07
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.71
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.34
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.48
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
562739,All Plant S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.97
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
562739,All Plant S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.37
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
562739,All Plant S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.27
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.98
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
562739,All Plant S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
