Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.0
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.8
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.3
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.31
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
562739,All Plant S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.02
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.79
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.3
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.35
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.22
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.08
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
562739,All Plant S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.58
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.33
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.6
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
562739,All Plant S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
562739,All Plant S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.85
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.73
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
562739,All Plant S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.22
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.45
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,16.8
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
562739,All Plant S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
562739,All Plant S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
562739,All Plant S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
