Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
562739,All Plant S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
562739,All Plant S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.35
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.4
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
562739,All Plant S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.4
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,16.7
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
562739,All Plant S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.47
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.64
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
562739,All Plant S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.1
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
562739,All Plant S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.08
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.76
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
562739,All Plant S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
562739,All Plant S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
