Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
562739,All Plant S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
562739,All Plant S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
562739,All Plant S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
562739,All Plant S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
562739,All Plant S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
562739,All Plant S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
562739,All Plant S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,16.6
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
562739,All Plant S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.35
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
