Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
562739,All Plant S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
562739,All Plant S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
562739,All Plant S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
562739,All Plant S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.1
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.38
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
562739,All Plant S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.34
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.67
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
562739,All Plant S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.51
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.77
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
562739,All Plant S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
562739,All Plant S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.41
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.5
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
562739,All Plant S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.74
