Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.32
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.68
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.41
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
562739,All Plant S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.7
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
562739,All Plant S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.26
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.54
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.4
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
562739,All Plant S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.36
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.8
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
562739,All Plant S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.57
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
562739,All Plant S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.27
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
562739,All Plant S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
562739,All Plant S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.91
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.3
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
562739,All Plant S/S,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
