Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
562739,All Plant S/S,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
562739,All Plant S/S,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
562739,All Plant S/S,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
562739,All Plant S/S,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
562739,All Plant S/S,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
562739,All Plant S/S,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.1
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
562739,All Plant S/S,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.41
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
562739,All Plant S/S,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
