Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.2
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
562739,All Plant S/S,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.14
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
562739,All Plant S/S,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
562739,All Plant S/S,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.38
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.69
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.0
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
562739,All Plant S/S,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
562739,All Plant S/S,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.17
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
562739,All Plant S/S,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.15
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
562739,All Plant S/S,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.88
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.9
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
562739,All Plant S/S,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
