Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
562739,All Plant S/S,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.8
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
562739,All Plant S/S,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.7
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
562739,All Plant S/S,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.01
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
562739,All Plant S/S,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.45
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.11
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.97
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.3
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.28
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
562739,All Plant S/S,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.85
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.6
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.86
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
562739,All Plant S/S,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.08
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.42
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
562739,All Plant S/S,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.36
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.5
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
562739,All Plant S/S,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.05
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
