Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
562739,All Plant S/S,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.01
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
562739,All Plant S/S,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.52
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.22
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.37
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.4
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
562739,All Plant S/S,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.62
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.37
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.36
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
562739,All Plant S/S,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.44
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.5
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.03
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
562739,All Plant S/S,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.63
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.26
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.78
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
562739,All Plant S/S,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.04
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.56
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.3
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
562739,All Plant S/S,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.2
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.9
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
562739,All Plant S/S,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.65
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.44
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.2
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
562739,All Plant S/S,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.13
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
562739,All Plant S/S,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
